Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-04-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-04-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-04-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-04-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-04-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-04-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-04-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-04-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-04-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-04-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-04-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
855730,Avon Drive - Congleton,2023-04-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.1
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
855730,Avon Drive - Congleton,2023-04-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
