Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
855730,Avon Drive - Congleton,2023-04-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
855730,Avon Drive - Congleton,2023-04-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
855730,Avon Drive - Congleton,2023-04-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
855730,Avon Drive - Congleton,2023-04-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-04-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
855730,Avon Drive - Congleton,2023-04-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
855730,Avon Drive - Congleton,2023-04-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
855730,Avon Drive - Congleton,2023-04-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
855730,Avon Drive - Congleton,2023-04-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
855730,Avon Drive - Congleton,2023-04-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-04-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
855730,Avon Drive - Congleton,2023-04-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
855730,Avon Drive - Congleton,2023-04-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,transformer,,Temperature,C,23.7
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
