Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
855730,Avon Drive - Congleton,2023-04-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,transformer,,Temperature,C,24.3
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
855730,Avon Drive - Congleton,2023-04-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,transformer,,Temperature,C,25.0
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-04-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,transformer,,Temperature,C,24.9
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
855730,Avon Drive - Congleton,2023-04-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,transformer,,Temperature,C,24.7
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
855730,Avon Drive - Congleton,2023-04-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,transformer,,Temperature,C,24.4
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
855730,Avon Drive - Congleton,2023-04-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
855730,Avon Drive - Congleton,2023-04-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
855730,Avon Drive - Congleton,2023-04-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
855730,Avon Drive - Congleton,2023-04-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-04-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-04-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-04-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-04-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-04-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
855730,Avon Drive - Congleton,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-04-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
