Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-04-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-04-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
855730,Avon Drive - Congleton,2023-04-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-04-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-04-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-04-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
