Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.85
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-04-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
