Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-04-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
855730,Avon Drive - Congleton,2023-04-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
855730,Avon Drive - Congleton,2023-04-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
855730,Avon Drive - Congleton,2023-04-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-04-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-04-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-04-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.17
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
855730,Avon Drive - Congleton,2023-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
855730,Avon Drive - Congleton,2023-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
855730,Avon Drive - Congleton,2023-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
855730,Avon Drive - Congleton,2023-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
855730,Avon Drive - Congleton,2023-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
