Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
855730,Avon Drive - Congleton,2023-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.98
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.51
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
855730,Avon Drive - Congleton,2023-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.67
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.21
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
855730,Avon Drive - Congleton,2023-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.39
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
855730,Avon Drive - Congleton,2023-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
855730,Avon Drive - Congleton,2023-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.31
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.6
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.15
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
855730,Avon Drive - Congleton,2023-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.18
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
855730,Avon Drive - Congleton,2023-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.34
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.46
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
855730,Avon Drive - Congleton,2023-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
855730,Avon Drive - Congleton,2023-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.45
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.56
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
855730,Avon Drive - Congleton,2023-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
855730,Avon Drive - Congleton,2023-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
855730,Avon Drive - Congleton,2023-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.3
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.2
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
855730,Avon Drive - Congleton,2023-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
