Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
855730,Avon Drive - Congleton,2023-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
855730,Avon Drive - Congleton,2023-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
855730,Avon Drive - Congleton,2023-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
855730,Avon Drive - Congleton,2023-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
855730,Avon Drive - Congleton,2023-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.67
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
855730,Avon Drive - Congleton,2023-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
