Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-04-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-04-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-04-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-04-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-04-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-04-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-04-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-04-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-04-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-04-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-04-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
