Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-04-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-04-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-04-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-04-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-04-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-04-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,transformer,,Temperature,C,23.8
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-04-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,transformer,,Temperature,C,24.7
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-04-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,transformer,,Temperature,C,25.1
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-04-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,transformer,,Temperature,C,24.9
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-04-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,transformer,,Temperature,C,24.4
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-04-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,transformer,,Temperature,C,24.0
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-04-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,transformer,,Temperature,C,23.5
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-04-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
855730,Avon Drive - Congleton,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
855730,Avon Drive - Congleton,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-04-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
855730,Avon Drive - Congleton,2023-04-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-04-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-04-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
