Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-04-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-04-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-04-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-04-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-04-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,transformer,,Temperature,C,13.5
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-04-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,transformer,,Temperature,C,13.2
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-04-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,transformer,,Temperature,C,13.1
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-04-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
855730,Avon Drive - Congleton,2023-04-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-04-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-04-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-04-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-04-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
855730,Avon Drive - Congleton,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-04-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-11T04:50:00.000+00:00,transformer,,Temperature,C,13.0
