Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.79
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
855730,Avon Drive - Congleton,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.59
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.48
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
855730,Avon Drive - Congleton,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
855730,Avon Drive - Congleton,2023-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.81
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.38
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.74
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
855730,Avon Drive - Congleton,2023-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
855730,Avon Drive - Congleton,2023-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.57
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
855730,Avon Drive - Congleton,2023-04-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.98
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.06
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
855730,Avon Drive - Congleton,2023-04-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.79
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.58
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
855730,Avon Drive - Congleton,2023-04-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.3
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.23
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.21
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
855730,Avon Drive - Congleton,2023-04-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
855730,Avon Drive - Congleton,2023-04-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.86
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
855730,Avon Drive - Congleton,2023-04-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
855730,Avon Drive - Congleton,2023-04-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
855730,Avon Drive - Congleton,2023-04-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
