Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
855730,Avon Drive - Congleton,2023-04-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
855730,Avon Drive - Congleton,2023-04-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
855730,Avon Drive - Congleton,2023-04-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
855730,Avon Drive - Congleton,2023-04-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
855730,Avon Drive - Congleton,2023-04-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,transformer,,Temperature,C,13.5
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-04-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-04-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
855730,Avon Drive - Congleton,2023-04-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
855730,Avon Drive - Congleton,2023-04-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-04-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-04-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-04-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-04-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-04-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
