Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-04-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-04-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
855730,Avon Drive - Congleton,2023-04-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
855730,Avon Drive - Congleton,2023-04-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
855730,Avon Drive - Congleton,2023-04-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
855730,Avon Drive - Congleton,2023-04-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
855730,Avon Drive - Congleton,2023-04-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
855730,Avon Drive - Congleton,2023-04-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-04-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-04-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-04-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-04-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,transformer,,Temperature,C,13.7
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-04-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-04-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
