Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-04-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-13T23:30:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
855730,Avon Drive - Congleton,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-04-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-04-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-04-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-04-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-04-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-04-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-04-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-04-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-04-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-04-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-04-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-04-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-04-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-04-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-04-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
