Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-13T19:00:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-04-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-04-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-04-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
855730,Avon Drive - Congleton,2023-04-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
855730,Avon Drive - Congleton,2023-04-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
855730,Avon Drive - Congleton,2023-04-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-04-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
855730,Avon Drive - Congleton,2023-04-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
855730,Avon Drive - Congleton,2023-04-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
855730,Avon Drive - Congleton,2023-04-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.36
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-04-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.29
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
855730,Avon Drive - Congleton,2023-04-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.13
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.96
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
855730,Avon Drive - Congleton,2023-04-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
855730,Avon Drive - Congleton,2023-04-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.36
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.85
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
855730,Avon Drive - Congleton,2023-04-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.05
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
855730,Avon Drive - Congleton,2023-04-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.02
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
855730,Avon Drive - Congleton,2023-04-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
855730,Avon Drive - Congleton,2023-04-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
855730,Avon Drive - Congleton,2023-04-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.95
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
855730,Avon Drive - Congleton,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
855730,Avon Drive - Congleton,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.93
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
