Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
855730,Avon Drive - Congleton,2023-04-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.47
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
855730,Avon Drive - Congleton,2023-04-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
855730,Avon Drive - Congleton,2023-04-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
855730,Avon Drive - Congleton,2023-04-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.44
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-04-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-04-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-04-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-04-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
855730,Avon Drive - Congleton,2023-04-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-04-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-04-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-04-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
855730,Avon Drive - Congleton,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-04-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
