Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,transformer,,Temperature,C,12.4
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,transformer,,Temperature,C,12.6
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,transformer,,Temperature,C,12.6
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
