Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
