Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-04-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-04-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
855730,Avon Drive - Congleton,2023-04-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.15
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-04-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-04-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-04-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-04-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-04-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-04-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
