Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-04-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-04-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-04-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-04-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-04-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-04-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
855730,Avon Drive - Congleton,2023-04-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-04-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-04-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.89
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-04-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
855730,Avon Drive - Congleton,2023-04-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.72
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
855730,Avon Drive - Congleton,2023-04-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.53
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.2
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.62
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.06
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
855730,Avon Drive - Congleton,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
