Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.8
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
855730,Avon Drive - Congleton,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.67
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.43
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
855730,Avon Drive - Congleton,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.41
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.2
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.99
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
855730,Avon Drive - Congleton,2023-04-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.34
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
855730,Avon Drive - Congleton,2023-04-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.59
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
855730,Avon Drive - Congleton,2023-04-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-04-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.62
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
855730,Avon Drive - Congleton,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.2
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
855730,Avon Drive - Congleton,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.35
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.38
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
855730,Avon Drive - Congleton,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.19
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.62
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
855730,Avon Drive - Congleton,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.44
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-04-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.11
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-04-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-04-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
