Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-04-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
855730,Avon Drive - Congleton,2023-04-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
855730,Avon Drive - Congleton,2023-04-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
855730,Avon Drive - Congleton,2023-04-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
855730,Avon Drive - Congleton,2023-04-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-04-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-04-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-04-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.3
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-04-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-04-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-04-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-04-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-04-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-04-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
855730,Avon Drive - Congleton,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
855730,Avon Drive - Congleton,2023-04-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
