Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
855730,Avon Drive - Congleton,2023-04-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
855730,Avon Drive - Congleton,2023-04-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-04-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-04-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
855730,Avon Drive - Congleton,2023-04-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
855730,Avon Drive - Congleton,2023-04-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,transformer,,Temperature,C,13.5
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.05
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
855730,Avon Drive - Congleton,2023-04-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
855730,Avon Drive - Congleton,2023-04-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
855730,Avon Drive - Congleton,2023-04-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.82
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-04-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
855730,Avon Drive - Congleton,2023-04-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,transformer,,Temperature,C,13.1
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
855730,Avon Drive - Congleton,2023-04-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
855730,Avon Drive - Congleton,2023-04-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.5
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
855730,Avon Drive - Congleton,2023-04-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
855730,Avon Drive - Congleton,2023-04-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-04-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,transformer,,Temperature,C,13.1
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
855730,Avon Drive - Congleton,2023-04-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
