Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-14T00:10:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-04-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-04-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
855730,Avon Drive - Congleton,2023-04-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-04-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-04-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-04-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-04-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-04-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
