Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.19
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
855730,Avon Drive - Congleton,2023-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
855730,Avon Drive - Congleton,2023-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
855730,Avon Drive - Congleton,2023-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
