Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.71
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
855730,Avon Drive - Congleton,2023-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
855730,Avon Drive - Congleton,2023-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
855730,Avon Drive - Congleton,2023-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
855730,Avon Drive - Congleton,2023-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
855730,Avon Drive - Congleton,2023-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
855730,Avon Drive - Congleton,2023-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.83
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
855730,Avon Drive - Congleton,2023-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
855730,Avon Drive - Congleton,2023-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
855730,Avon Drive - Congleton,2023-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.88
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
855730,Avon Drive - Congleton,2023-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
855730,Avon Drive - Congleton,2023-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
