Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
855730,Avon Drive - Congleton,2023-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
855730,Avon Drive - Congleton,2023-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
855730,Avon Drive - Congleton,2023-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.07
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
855730,Avon Drive - Congleton,2023-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
855730,Avon Drive - Congleton,2023-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
855730,Avon Drive - Congleton,2023-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
855730,Avon Drive - Congleton,2023-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
855730,Avon Drive - Congleton,2023-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
855730,Avon Drive - Congleton,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-04-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
855730,Avon Drive - Congleton,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-04-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
