Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
855730,Avon Drive - Congleton,2023-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
855730,Avon Drive - Congleton,2023-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
855730,Avon Drive - Congleton,2023-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
855730,Avon Drive - Congleton,2023-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
855730,Avon Drive - Congleton,2023-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
855730,Avon Drive - Congleton,2023-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
855730,Avon Drive - Congleton,2023-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.18
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
855730,Avon Drive - Congleton,2023-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.43
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.67
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
855730,Avon Drive - Congleton,2023-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
