Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
855730,Avon Drive - Congleton,2023-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
855730,Avon Drive - Congleton,2023-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
855730,Avon Drive - Congleton,2023-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
855730,Avon Drive - Congleton,2023-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
855730,Avon Drive - Congleton,2023-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.7
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
855730,Avon Drive - Congleton,2023-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
855730,Avon Drive - Congleton,2023-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.34
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.98
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
855730,Avon Drive - Congleton,2023-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.37
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.52
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.05
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.45
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
855730,Avon Drive - Congleton,2023-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.33
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.62
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.84
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.14
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
855730,Avon Drive - Congleton,2023-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.25
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.0
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.33
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.29
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.97
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
855730,Avon Drive - Congleton,2023-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.95
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.91
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
855730,Avon Drive - Congleton,2023-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.67
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.55
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
855730,Avon Drive - Congleton,2023-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
