Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.76
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
855730,Avon Drive - Congleton,2023-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.24
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.42
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
855730,Avon Drive - Congleton,2023-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.75
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.4
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.94
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.73
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
855730,Avon Drive - Congleton,2023-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.7
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.6
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.35
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.02
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
855730,Avon Drive - Congleton,2023-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.05
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.4
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
855730,Avon Drive - Congleton,2023-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.63
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
855730,Avon Drive - Congleton,2023-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
855730,Avon Drive - Congleton,2023-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
855730,Avon Drive - Congleton,2023-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
855730,Avon Drive - Congleton,2023-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
855730,Avon Drive - Congleton,2023-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
855730,Avon Drive - Congleton,2023-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
855730,Avon Drive - Congleton,2023-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
