Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
855730,Avon Drive - Congleton,2023-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
855730,Avon Drive - Congleton,2023-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
855730,Avon Drive - Congleton,2023-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
855730,Avon Drive - Congleton,2023-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
855730,Avon Drive - Congleton,2023-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.26
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
855730,Avon Drive - Congleton,2023-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
855730,Avon Drive - Congleton,2023-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
855730,Avon Drive - Congleton,2023-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
855730,Avon Drive - Congleton,2023-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
855730,Avon Drive - Congleton,2023-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
