Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.01
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.94
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
855730,Avon Drive - Congleton,2023-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
855730,Avon Drive - Congleton,2023-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,transformer,,Temperature,C,22.9
