Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
855730,Avon Drive - Congleton,2023-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,transformer,,Temperature,C,23.4
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
855730,Avon Drive - Congleton,2023-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,transformer,,Temperature,C,23.8
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.92
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,transformer,,Temperature,C,23.7
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,transformer,,Temperature,C,23.7
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,transformer,,Temperature,C,23.6
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.36
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
855730,Avon Drive - Congleton,2023-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,transformer,,Temperature,C,23.7
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,transformer,,Temperature,C,23.7
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
855730,Avon Drive - Congleton,2023-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,transformer,,Temperature,C,23.8
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
855730,Avon Drive - Congleton,2023-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,transformer,,Temperature,C,23.9
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,transformer,,Temperature,C,24.1
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
855730,Avon Drive - Congleton,2023-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,transformer,,Temperature,C,24.1
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.18
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
855730,Avon Drive - Congleton,2023-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,transformer,,Temperature,C,24.1
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.93
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
855730,Avon Drive - Congleton,2023-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,transformer,,Temperature,C,23.9
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.69
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
855730,Avon Drive - Congleton,2023-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
855730,Avon Drive - Congleton,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
