Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,transformer,,Temperature,C,23.2
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,transformer,,Temperature,C,23.4
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,transformer,,Temperature,C,23.3
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,transformer,,Temperature,C,23.2
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,transformer,,Temperature,C,23.6
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
855730,Avon Drive - Congleton,2023-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,transformer,,Temperature,C,24.0
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,transformer,,Temperature,C,24.1
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,transformer,,Temperature,C,24.1
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,transformer,,Temperature,C,23.8
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
855730,Avon Drive - Congleton,2023-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-04-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-04-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-17T10:40:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
