Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.67
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
855730,Avon Drive - Congleton,2023-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
855730,Avon Drive - Congleton,2023-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
855730,Avon Drive - Congleton,2023-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
855730,Avon Drive - Congleton,2023-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
855730,Avon Drive - Congleton,2023-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
