Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
855730,Avon Drive - Congleton,2023-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
