Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
