Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
855730,Avon Drive - Congleton,2023-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.74
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
855730,Avon Drive - Congleton,2023-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.83
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
855730,Avon Drive - Congleton,2023-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.23
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.9
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
855730,Avon Drive - Congleton,2023-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
855730,Avon Drive - Congleton,2023-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
855730,Avon Drive - Congleton,2023-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.11
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
855730,Avon Drive - Congleton,2023-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
855730,Avon Drive - Congleton,2023-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.93
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.99
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
855730,Avon Drive - Congleton,2023-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.31
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
855730,Avon Drive - Congleton,2023-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
