Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.04
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
855730,Avon Drive - Congleton,2023-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.72
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.29
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
855730,Avon Drive - Congleton,2023-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.5
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.28
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.67
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
855730,Avon Drive - Congleton,2023-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
855730,Avon Drive - Congleton,2023-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.46
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
855730,Avon Drive - Congleton,2023-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
855730,Avon Drive - Congleton,2023-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
855730,Avon Drive - Congleton,2023-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
855730,Avon Drive - Congleton,2023-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
855730,Avon Drive - Congleton,2023-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
855730,Avon Drive - Congleton,2023-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
855730,Avon Drive - Congleton,2023-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.83
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.32
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
855730,Avon Drive - Congleton,2023-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.82
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
