Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
855730,Avon Drive - Congleton,2023-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
855730,Avon Drive - Congleton,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-04-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
855730,Avon Drive - Congleton,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
855730,Avon Drive - Congleton,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-04-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
