Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.21
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
855730,Avon Drive - Congleton,2023-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-04-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-04-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-04-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
855730,Avon Drive - Congleton,2023-04-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-04-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-04-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-04-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-04-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-04-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-04-18T05:20:00.000+00:00,transformer,,Temperature,C,15.3
