Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
855730,Avon Drive - Congleton,2023-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
855730,Avon Drive - Congleton,2023-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
855730,Avon Drive - Congleton,2023-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
855730,Avon Drive - Congleton,2023-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
855730,Avon Drive - Congleton,2023-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
855730,Avon Drive - Congleton,2023-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.37
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.55
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
855730,Avon Drive - Congleton,2023-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.17
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
855730,Avon Drive - Congleton,2023-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
