Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.85
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
855730,Avon Drive - Congleton,2023-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
855730,Avon Drive - Congleton,2023-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.45
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.78
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.3
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
855730,Avon Drive - Congleton,2023-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
