Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-04-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
855730,Avon Drive - Congleton,2023-04-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-04-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
855730,Avon Drive - Congleton,2023-04-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-04-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-04-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-04-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-04-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-04-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-04-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
855730,Avon Drive - Congleton,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
