Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
855730,Avon Drive - Congleton,2023-04-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-04-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-04-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
855730,Avon Drive - Congleton,2023-04-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-04-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-04-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-04-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-04-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-04-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
855730,Avon Drive - Congleton,2023-04-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-04-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-04-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-04-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-04-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,transformer,,Temperature,C,12.6
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-04-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,transformer,,Temperature,C,12.6
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-04-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
