Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,transformer,,Temperature,C,13.1
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,transformer,,Temperature,C,13.2
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,transformer,,Temperature,C,13.2
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,transformer,,Temperature,C,13.1
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,transformer,,Temperature,C,13.2
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
