Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,transformer,,Temperature,C,12.4
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,transformer,,Temperature,C,12.6
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,transformer,,Temperature,C,12.6
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,transformer,,Temperature,C,13.1
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,transformer,,Temperature,C,13.1
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
855730,Avon Drive - Congleton,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
855730,Avon Drive - Congleton,2023-04-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
