Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-04-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-04-21T18:40:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
855730,Avon Drive - Congleton,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
855730,Avon Drive - Congleton,2023-04-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-04-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-04-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
855730,Avon Drive - Congleton,2023-04-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
855730,Avon Drive - Congleton,2023-04-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.44
855730,Avon Drive - Congleton,2023-04-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-04-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-04-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
855730,Avon Drive - Congleton,2023-04-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-04-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.57
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.73
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-04-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.47
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
855730,Avon Drive - Congleton,2023-04-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.77
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.28
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
855730,Avon Drive - Congleton,2023-04-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.93
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.87
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-04-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-04-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.04
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-04-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
855730,Avon Drive - Congleton,2023-04-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.59
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
855730,Avon Drive - Congleton,2023-04-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
855730,Avon Drive - Congleton,2023-04-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.27
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-04-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-04-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
