Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-04-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
855730,Avon Drive - Congleton,2023-04-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
855730,Avon Drive - Congleton,2023-04-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
855730,Avon Drive - Congleton,2023-04-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-04-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-04-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-04-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-04-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.58
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
855730,Avon Drive - Congleton,2023-04-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-04-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-04-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-04-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-04-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-04-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-04-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
855730,Avon Drive - Congleton,2023-04-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-04-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-04-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-04-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
