Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-04-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-04-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-04-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-04-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-04-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.98
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-04-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-04-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-04-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-04-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
855730,Avon Drive - Congleton,2023-04-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-04-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
855730,Avon Drive - Congleton,2023-04-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
855730,Avon Drive - Congleton,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
855730,Avon Drive - Congleton,2023-04-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
