Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-04-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-04-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-04-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-04-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-04-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
855730,Avon Drive - Congleton,2023-04-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
