Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-04-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-04-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-04-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-04-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-04-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-04-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-04-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-04-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-04-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-04-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.65
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-04-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-04-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
