Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-04-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-04-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-04-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.39
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-04-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
855730,Avon Drive - Congleton,2023-04-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
855730,Avon Drive - Congleton,2023-04-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.07
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
855730,Avon Drive - Congleton,2023-04-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
855730,Avon Drive - Congleton,2023-04-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-04-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.18
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-04-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-04-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-04-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
855730,Avon Drive - Congleton,2023-04-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
855730,Avon Drive - Congleton,2023-04-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
