Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
855730,Avon Drive - Congleton,2023-04-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,transformer,,Temperature,C,23.2
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.3
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
855730,Avon Drive - Congleton,2023-04-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,transformer,,Temperature,C,23.3
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-04-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,transformer,,Temperature,C,23.2
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-04-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,transformer,,Temperature,C,23.2
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
855730,Avon Drive - Congleton,2023-04-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,transformer,,Temperature,C,23.3
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
855730,Avon Drive - Congleton,2023-04-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,transformer,,Temperature,C,23.4
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
855730,Avon Drive - Congleton,2023-04-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,transformer,,Temperature,C,23.4
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
855730,Avon Drive - Congleton,2023-04-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,transformer,,Temperature,C,23.4
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.32
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.28
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
855730,Avon Drive - Congleton,2023-04-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,transformer,,Temperature,C,23.4
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
855730,Avon Drive - Congleton,2023-04-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,transformer,,Temperature,C,23.6
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
855730,Avon Drive - Congleton,2023-04-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,transformer,,Temperature,C,23.8
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
855730,Avon Drive - Congleton,2023-04-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,transformer,,Temperature,C,24.0
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-04-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-04-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-04-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-04-22T15:40:00.000+00:00,transformer,,Temperature,C,24.2
855730,Avon Drive - Congleton,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
