Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,transformer,,Temperature,C,23.2
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
855730,Avon Drive - Congleton,2023-04-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
855730,Avon Drive - Congleton,2023-04-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,transformer,,Temperature,C,23.3
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
855730,Avon Drive - Congleton,2023-04-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.54
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
855730,Avon Drive - Congleton,2023-04-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
855730,Avon Drive - Congleton,2023-04-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
855730,Avon Drive - Congleton,2023-04-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.22
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.8
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.65
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.82
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
855730,Avon Drive - Congleton,2023-04-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-04-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-04-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
855730,Avon Drive - Congleton,2023-04-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
855730,Avon Drive - Congleton,2023-04-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-04-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-04-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
855730,Avon Drive - Congleton,2023-04-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
