Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-04-23T19:20:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-04-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-04-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-04-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
855730,Avon Drive - Congleton,2023-04-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
855730,Avon Drive - Congleton,2023-04-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
855730,Avon Drive - Congleton,2023-04-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-04-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
855730,Avon Drive - Congleton,2023-04-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
855730,Avon Drive - Congleton,2023-04-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.52
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
855730,Avon Drive - Congleton,2023-04-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
855730,Avon Drive - Congleton,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
855730,Avon Drive - Congleton,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
855730,Avon Drive - Congleton,2023-04-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
855730,Avon Drive - Congleton,2023-04-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.28
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.09
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-04-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.93
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.08
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
855730,Avon Drive - Congleton,2023-04-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.92
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.88
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
855730,Avon Drive - Congleton,2023-04-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.32
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.88
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
855730,Avon Drive - Congleton,2023-04-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.82
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.57
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
855730,Avon Drive - Congleton,2023-04-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
855730,Avon Drive - Congleton,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
