Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
855730,Avon Drive - Congleton,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.32
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.65
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
855730,Avon Drive - Congleton,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.83
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.44
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
855730,Avon Drive - Congleton,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
855730,Avon Drive - Congleton,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.09
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.75
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
855730,Avon Drive - Congleton,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.29
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.01
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.8
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
855730,Avon Drive - Congleton,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.02
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.09
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.44
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
855730,Avon Drive - Congleton,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.49
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.36
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.52
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.26
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
855730,Avon Drive - Congleton,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.05
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
855730,Avon Drive - Congleton,2023-04-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.84
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
855730,Avon Drive - Congleton,2023-04-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.11
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.28
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
855730,Avon Drive - Congleton,2023-04-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.85
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.36
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
855730,Avon Drive - Congleton,2023-04-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.3
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
855730,Avon Drive - Congleton,2023-04-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.34
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
855730,Avon Drive - Congleton,2023-04-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
855730,Avon Drive - Congleton,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
855730,Avon Drive - Congleton,2023-04-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.9
855730,Avon Drive - Congleton,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
855730,Avon Drive - Congleton,2023-04-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
