Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
855730,Avon Drive - Congleton,2023-04-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.89
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-04-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
855730,Avon Drive - Congleton,2023-04-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
855730,Avon Drive - Congleton,2023-04-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.65
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
855730,Avon Drive - Congleton,2023-04-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.92
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
855730,Avon Drive - Congleton,2023-04-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.39
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
855730,Avon Drive - Congleton,2023-04-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.29
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.43
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
855730,Avon Drive - Congleton,2023-04-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
855730,Avon Drive - Congleton,2023-04-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
855730,Avon Drive - Congleton,2023-04-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
855730,Avon Drive - Congleton,2023-04-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.51
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
855730,Avon Drive - Congleton,2023-04-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
855730,Avon Drive - Congleton,2023-04-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
855730,Avon Drive - Congleton,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-04-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-04-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
