Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
855730,Avon Drive - Congleton,2023-04-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
855730,Avon Drive - Congleton,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
855730,Avon Drive - Congleton,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-04-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-23T01:20:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
