Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
855730,Avon Drive - Congleton,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
855730,Avon Drive - Congleton,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
855730,Avon Drive - Congleton,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.24
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
855730,Avon Drive - Congleton,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.51
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.69
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
855730,Avon Drive - Congleton,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.88
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.71
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
855730,Avon Drive - Congleton,2023-04-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
855730,Avon Drive - Congleton,2023-04-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.84
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-04-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
855730,Avon Drive - Congleton,2023-04-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
855730,Avon Drive - Congleton,2023-04-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
855730,Avon Drive - Congleton,2023-04-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
