Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-04-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-04-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-04-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-04-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-04-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-04-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-04-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-04-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-04-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-04-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-04-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-04-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-04-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
