Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-04-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-04-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-24T05:00:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
855730,Avon Drive - Congleton,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
855730,Avon Drive - Congleton,2023-04-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-04-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-04-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-04-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-04-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-04-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-04-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-04-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
