Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-24T00:30:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-04-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
855730,Avon Drive - Congleton,2023-04-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-04-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-04-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-04-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-04-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
